Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
