Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
