Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
