Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.5
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.67
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
