Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.64
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.24
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.11
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.87
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.24
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.01
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
