Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.75
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.65
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.52
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.67
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.74
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.07
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.34
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.75
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.35
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.35
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.21
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
