Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.51
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414710,Tremayne Parc,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.6
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
414710,Tremayne Parc,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.82
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.2
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.34
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414710,Tremayne Parc,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.74
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
414710,Tremayne Parc,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.45
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
414710,Tremayne Parc,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.37
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.74
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
