Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.56
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
414710,Tremayne Parc,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,22.27
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414710,Tremayne Parc,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.75
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.96
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.85
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.86
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.96
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
