Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.42
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
