Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.81
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.42
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.78
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.48
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,21.01
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414710,Tremayne Parc,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,19.03
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
