Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.09
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.75
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.38
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.16
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.15
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,19.5
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.58
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414710,Tremayne Parc,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.91
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.11
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
