Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
