Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
