Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
