Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
