Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
