Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
