Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.24
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.66
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.61
