Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.53
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.77
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.57
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
