Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
