Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.35
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
