Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.66
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.12
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.87
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.35
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.58
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
