Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.55
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.84
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.55
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
