Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.24
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.69
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.43
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
