Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.92
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
414710,Tremayne Parc,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
414710,Tremayne Parc,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
