Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.27
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
