Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
