Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
