Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.72
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.57
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.77
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.45
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.8
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.45
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
