Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.74
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.05
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.95
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.47
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.76
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
