Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.6
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.02
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.11
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.23
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.16
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.82
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.25
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.77
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414710,Tremayne Parc,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.85
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414710,Tremayne Parc,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.49
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414710,Tremayne Parc,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.82
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
