Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.21
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.78
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.23
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
