Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
