Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.38
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
