Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.54
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.56
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.22
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
