Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.2
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.24
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
