Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,16.89
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.42
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
