Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
