Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
