Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
