Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.15
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.29
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
