Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.78
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.81
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.01
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.94
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,74.4
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.98
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.79
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.31
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.06
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.44
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,80.2
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.7
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
