Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.74
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.27
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.85
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.48
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.88
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.97
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.28
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.18
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.04
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
414710,Tremayne Parc,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,28.2
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.06
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.3
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414710,Tremayne Parc,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.76
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.3
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.68
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.78
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414710,Tremayne Parc,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
