Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.36
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.25
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.37
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.67
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.65
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
