Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
