Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.77
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.57
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.07
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
