Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.28
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.86
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.81
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.04
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
