Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.95
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.04
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.86
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.47
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.35
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.3
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.14
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
