Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
