Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
