Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
