Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.43
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
