Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.19
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.24
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.85
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.63
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.72
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.24
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.43
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.43
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
