Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.18
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.41
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.24
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.06
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.37
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.69
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
