Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.13
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.89
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.34
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.33
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.88
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
