Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.05
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.45
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.7
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,31.7
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.7
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.38
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
