Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.01
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.74
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.9
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
