Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.51
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.48
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.19
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.98
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.23
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.59
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.47
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.97
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.91
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.23
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.55
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.97
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.21
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.65
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.91
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
