Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.54
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.23
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.57
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.4
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.4
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.16
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.93
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.36
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
