Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.3
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
