Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.24
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.7
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
