Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.12
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
