Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.93
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
