Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
